Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.85
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,57.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.85
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,45.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
