Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,50.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
