Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,41.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,48.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.48
