Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,40.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,132.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
