Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,59.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,44.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
