Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,116.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,42.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,44.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,63.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,152.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
