Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,39.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,61.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.85
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,47.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
