Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,33.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,30.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
