Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,31.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,33.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,33.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
