Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.88
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.79
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.74
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.53
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.91
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.54
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.46
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.07
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
844995,Oakfield Road - Shawbirch Telford,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
