Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,52.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,56.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,140.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,61.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,158.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.92
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,62.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,160.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,134.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
