Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.14
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,50.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.14
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,57.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
