Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,57.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.95
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,54.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.95
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
