Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,66.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.92
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.14
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
