Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.14
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,68.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,59.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,56.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
