Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.95
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.95
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.92
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
