Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.92
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.14
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,42.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.92
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.14
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.92
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
