Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,56.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.92
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,43.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,50.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,31.4
