Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,51.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,56.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,39.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,39.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,45.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,47.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
