Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.14
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,48.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,65.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,144.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,58.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,61.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
