Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,56.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,53.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,55.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,46.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.92
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,59.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
