Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,58.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,135.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,44.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,56.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,49.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,51.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,44.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,41.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
