Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,25.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,41.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,28.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.69
