Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.15
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,32.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
