Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,33.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.93
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.41
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,34.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.27
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,35.17
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.52
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.25
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.38
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.77
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
