Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.63
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.24
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.09
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
844995,Oakfield Road - Shawbirch Telford,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,29.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
