Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,55.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,133.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,54.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,63.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
