Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.64
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,57.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.64
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,61.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
