Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,63.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,58.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,61.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,139.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,155.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,156.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.0
