Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,73.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,137.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.64
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,79.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,151.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,86.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,149.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,137.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,179.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,69.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,80.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,83.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,60.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,71.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.64
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
