Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,74.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,74.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,65.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,57.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,70.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,71.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,50.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,50.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,63.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,7.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,44.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,54.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
