Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,56.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,52.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,54.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,46.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,54.19
