Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,58.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,65.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,68.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,47.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,137.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,70.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,146.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.64
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,155.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,53.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,59.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.0
