Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,48.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,44.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,49.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,125.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
