Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,124.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,46.64
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,48.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,55.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,58.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,46.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
