Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,48.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,37.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
