Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,38.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,36.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
