Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
