Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
