Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,33.29
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,35.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,36.96
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.55
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.69
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,37.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.89
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.59
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,38.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.81
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.63
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
