Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.21
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.08
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,37.39
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.58
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.62
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,41.84
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
844995,Oakfield Road - Shawbirch Telford,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,40.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.79
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,37.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,56.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
