Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,49.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,47.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,40.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,49.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,54.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
