Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.63
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,59.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,60.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,54.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,141.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,149.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
