Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,59.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,139.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.79
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.63
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,127.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
