Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.91
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.63
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,140.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.23
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
