Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,52.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,47.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,51.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,49.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,162.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,63.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,137.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
