Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,134.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,40.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,46.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,53.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,50.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,53.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
