Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,54.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,57.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,45.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,53.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,49.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,40.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.93
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,57.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,168.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,63.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,61.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,143.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,55.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,55.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,70.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,137.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
