Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,47.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,50.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,57.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,54.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,59.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.23
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,51.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,49.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,44.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,54.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,51.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
