Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,52.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,53.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,52.91
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,54.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,52.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.79
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,47.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.23
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,48.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,65.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.39
