Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,55.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.79
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.91
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,56.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,55.79
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,59.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,53.91
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,51.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
