Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,52.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,37.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
