Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.91
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,39.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,39.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,30.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
