Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,44.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.23
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.93
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,45.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,31.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,44.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.3
