Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,48.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.96
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.71
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,46.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.95
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,49.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.63
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.36
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
