Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,50.68
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.25
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,45.98
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.43
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.22
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.87
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.81
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.29
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.67
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.24
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.46
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.77
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.42
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.49
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
844995,Oakfield Road - Shawbirch Telford,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,32.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,33.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,39.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.21
