Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,116.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,33.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,49.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,48.92
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
