Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,34.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,59.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,51.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,35.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.94
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.86
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.86
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,35.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,57.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,141.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
