Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.86
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,52.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.92
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,36.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,62.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,137.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,131.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,64.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,140.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,36.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
