Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.92
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.92
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.25
