Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,68.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.92
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,68.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,36.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,35.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,60.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,35.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,50.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
