Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,55.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,59.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,46.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,34.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,52.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,42.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,33.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,50.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,45.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,33.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,52.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,41.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,32.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,49.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.86
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,48.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.98
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.95
