Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,30.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,47.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,30.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,44.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,30.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,30.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,42.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,29.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,55.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,29.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,42.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,29.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,54.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,6.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,29.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,60.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,29.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
