Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,50.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.97
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,58.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.19
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.25
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,5.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,28.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,45.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.65
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,54.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.99
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.43
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.38
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,28.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.78
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.95
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,28.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.33
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.02
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,27.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,56.94
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.01
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,5.08
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.64
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,27.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,63.31
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.37
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.54
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.07
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.86
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,27.4
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,57.41
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.06
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.63
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.57
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,4.24
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
844995,Oakfield Road - Shawbirch Telford,2023-06-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
